Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,55.12
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,83.62
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,57.62
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,86.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,67.75
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,96.25
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,108.25
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,134.62
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.69
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95181
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99109
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99911
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Max),A,28.12
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.38
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.69
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-55.75
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85534
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73339
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99445
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.18
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.06
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67593
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63732
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,21.12
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.19
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92938
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88751
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91894
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,21.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97427
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.979
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,34.5
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,43.75
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,88.5
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.12
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,65.25
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,89.5
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,67.25
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,99.38
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,105.62
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,141.25
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.5
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.75
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91736
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98752
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99893
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.44
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.88
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80752
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68569
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99088
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.25
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.5
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60223
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67211
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,24.88
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.12
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94607
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93091
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92883
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,19.12
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95245
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,39.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,47.12
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,75.62
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.88
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,64.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,79.12
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,64.88
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,93.88
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,100.75
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,129.88
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.88
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95828
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98532
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99924
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Max),A,24.75
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.88
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.88
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.37
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.94
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82541
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66351
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9845
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,12.88
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,7.25
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.75
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.63
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70822
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70028
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,18.5
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.5
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.13
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95694
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95169
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93039
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,28.12
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97409
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,40.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,41.88
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,82.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.62
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,63.75
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,98.5
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,65.75
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,98.75
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,102.88
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,147.12
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.56
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
