Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93027
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98407
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99966
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.62
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.75
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.88
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.38
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.94
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91864
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66247
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99142
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.25
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.31
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82391
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7059
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,21.5
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.75
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96057
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96048
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91681
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,26.25
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,39.5
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,51.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,81.25
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.88
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,67.62
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,107.88
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,66.62
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,111.12
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,117.75
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,151.25
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.06
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94754
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99155
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9996
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,26.75
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,29.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.62
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.5
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85354
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62625
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99362
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,23.75
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.31
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86596
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72851
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.56
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9657
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95972
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95084
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,40.12
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,43.88
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,83.25
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.12
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,75.25
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,119.62
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,77.25
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,106.88
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,114.12
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,150.38
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.13
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.75
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94049
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99384
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9989
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,13.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,29.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.25
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.88
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.56
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81933
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63265
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99518
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,29.5
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.06
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.57
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78918
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67687
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,12.62
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.75
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95465
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96155
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94897
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,40.88
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,51.5
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,89.25
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.38
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,76.75
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,98.88
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,86.5
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,116.88
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,122.38
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,158.75
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.94
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.06
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93371
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98791
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99875
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.62
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.75
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.63
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86828
