Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57498
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99484
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.56
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.5
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75836
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71563
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,21.38
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.75
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96313
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95535
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95489
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,28.12
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,40.88
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,44.88
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,80.75
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.62
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,77.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,122.12
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,61.25
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,106.5
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,115.5
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,147.88
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95312
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89837
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99881
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.81
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86722
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65936
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99615
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.75
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.69
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54855
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66888
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.25
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95276
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95047
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94891
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,29.5
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,42.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,27.62
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,53.25
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,105.38
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.25
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,68.88
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,113.12
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,55.88
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,88.12
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,113.62
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,159.5
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.88
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.19
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90997
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96866
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99893
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.62
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.88
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-55.56
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86905
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65267
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99466
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.62
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.81
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73321
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72876
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,12.5
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.25
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95709
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94681
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95651
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,39.25
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,52.5
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,97.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,76.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,108.5
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,56.25
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,87.12
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,115.5
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,157.88
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95688
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95554
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99884
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.5
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.38
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,46.75
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.62
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.88
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8316
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91379
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98547
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.69
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.25
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99365
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76193
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67752
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
