Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.75
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95956
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96735
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96414
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97665
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,39.88
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,43.38
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,87.38
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.75
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,78.88
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,110.38
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,62.75
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,123.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,109.38
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,159.12
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92618
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97134
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99921
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Max),A,36.88
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,31.88
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,10.62
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,45.62
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.12
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82513
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76013
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98685
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.75
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.19
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99307
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63638
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59792
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,21.25
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96292
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97467
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96448
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,41.5
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,50.38
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,99.25
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,87.38
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,112.12
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,78.88
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,110.38
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,123.38
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,169.5
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.87
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95236
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96542
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99872
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,11.62
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.75
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83899
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7846
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99731
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.25
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.31
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66885
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65954
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,20.75
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.88
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.31
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97357
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97821
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96152
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9566
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,58.62
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,44.5
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,59.5
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,115.88
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.88
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,90.5
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,123.5
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,73.25
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,105.25
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,133.5
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,186.5
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94644
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96353
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99841
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.62
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.19
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86603
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78094
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9953
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.13
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.5
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68197
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72885
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,21.25
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97821
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96963
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
