Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90903
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,64.88
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,50.62
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,61.75
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,106.75
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,75.25
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,127.12
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,69.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,103.88
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,134.25
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,177.62
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94095
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98312
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99863
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.25
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91965
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62585
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99536
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.56
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.44
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63629
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70114
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,16.38
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95367
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97644
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9632
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.38
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96616
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91614
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,55.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,58.25
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,116.12
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,70.88
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,92.75
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,65.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,112.38
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,117.25
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,178.12
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95654
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9845
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99796
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.38
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.88
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-64.37
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86914
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.50195
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99637
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.31
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.44
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77319
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67297
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.5
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96268
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94592
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95624
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97116
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89841
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,50.25
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,61.5
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,104.12
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.88
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,71.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,110.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,56.75
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,94.75
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,118.88
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,163.75
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.5
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92737
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96655
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99835
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Max),A,26.62
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.5
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.25
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.44
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87427
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59054
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99783
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.25
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.94
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75161
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70199
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,21.5
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94723
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94955
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97336
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95038
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91199
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,59.88
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,44.62
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
