Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,77.75
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,126.12
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,101.38
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,65.75
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,88.25
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,47.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,90.75
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,129.25
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,177.38
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95843
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91858
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99908
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.5
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,29.5
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-51.88
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.94
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91269
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88229
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9957
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.37
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.94
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79333
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78924
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.06
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91525
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90924
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96728
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97162
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93561
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,56.88
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,56.12
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,116.75
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.38
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,74.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,110.5
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,49.25
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,102.25
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,113.62
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,164.25
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92483
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8876
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93689
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8641
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97992
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99493
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.25
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.31
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83459
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8002
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93658
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93399
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94949
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97476
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89953
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,50.75
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,44.25
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,89.88
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,77.62
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,105.62
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,61.25
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,97.38
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,88.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,146.25
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.56
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.12
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94794
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89871
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80456
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,11.62
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.12
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.06
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88336
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93674
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99469
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,25.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.62
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.94
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81353
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75808
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,19.38
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90933
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92746
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93924
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96085
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92898
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,40.62
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,43.25
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,62.12
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.38
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,66.12
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,99.62
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,50.12
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,93.12
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,87.62
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,110.88
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
