Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.88
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.63
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94549
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93295
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82507
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Max),A,27.62
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.5
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.5
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.06
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93329
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71765
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91534
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.94
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.07
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9874
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82702
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79284
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.38
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.07
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95932
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92282
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94342
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,21.75
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91952
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,39.62
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,42.88
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,69.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.75
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,83.38
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,112.12
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,52.25
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,89.5
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,74.5
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,96.38
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.69
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9971
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92432
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97705
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,27.75
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,36.38
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.12
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.88
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.06
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85211
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79397
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90356
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.19
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91452
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75811
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,13.88
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.81
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95846
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95059
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95032
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93429
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96197
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,45.5
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.78
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,46.75
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,82.75
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.12
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,119.88
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,148.38
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,56.88
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,104.12
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,43.25
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,89.5
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97867
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93332
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88486
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.25
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.75
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87912
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77218
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92151
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,15.88
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.44
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9913
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98383
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76715
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,17.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.44
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95639
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95572
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95624
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94049
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94586
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,28.12
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,39.25
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,67.62
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.62
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,82.75
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,130.88
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,72.75
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,109.62
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,50.25
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,90.75
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.44
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94122
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92361
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85232
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.12
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.81
