Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90658
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84527
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,19.88
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92959
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94711
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96738
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,38.62
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96841
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98425
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,37.38
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,23.12
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,42.88
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,72.75
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.62
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,85.5
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,123.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,78.38
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,130.5
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,59.5
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,101.5
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.75
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97797
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96478
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82318
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.62
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91946
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95941
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90973
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.63
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.888
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80002
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.5
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95087
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96463
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96909
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96429
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,53.38
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,47.25
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,96.88
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.88
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,106.62
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,173.62
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,81.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,123.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,64.25
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,96.38
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.5
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.87
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93289
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96942
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89099
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Max),A,44.88
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,50.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.88
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93262
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94717
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91357
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,18.25
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,9.88
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88177
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82312
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,24.88
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92782
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95193
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9469
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,40.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98877
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97934
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98056
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,56.5
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,47.88
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,90.25
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.12
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,97.75
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,134.38
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,84.88
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,154.12
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,62.38
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,104.5
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.75
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95642
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9303
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84637
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.12
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96268
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95315
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91409
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.31
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.56
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87085
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80011
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.37
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94971
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93524
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9559
