Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97559
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,44.75
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,59.62
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,87.12
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.88
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,110.25
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,145.88
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,118.38
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,161.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,61.62
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,90.88
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.5
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93658
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92935
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84433
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.38
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.87
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95541
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95129
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97498
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,10.25
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98477
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88318
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90729
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,21.25
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.25
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.94
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96405
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96976
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94458
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99658
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,40.75
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,56.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,88.25
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.62
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,114.12
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,149.12
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,127.12
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,164.12
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,65.75
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,111.62
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.81
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.13
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94528
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94076
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87332
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.5
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93841
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95569
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9736
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92206
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9396
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96878
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97906
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96909
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,45.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,54.5
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,85.75
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,117.5
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,158.5
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,110.88
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,177.5
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,87.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,145.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.69
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.37
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95688
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94702
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91748
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.06
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91699
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9357
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93143
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87414
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96497
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97916
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,44.5
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98239
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,38.62
