Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,53.12
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,80.5
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.38
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,114.5
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,159.5
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,98.88
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,152.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,96.12
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,155.62
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.19
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.38
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93979
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92358
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93826
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,12.38
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.31
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90735
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9588
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93881
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,20.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.44
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93683
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85742
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97076
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98248
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97366
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97998
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97955
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.27
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.78
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,56.5
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,83.38
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.88
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,127.75
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,165.12
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,95.62
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,143.62
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,87.88
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,142.5
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.31
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.25
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96481
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90076
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95413
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.19
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93463
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97479
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91205
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.31
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91501
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90509
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96149
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96887
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,26.88
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94931
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,48.75
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,55.88
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,75.25
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.38
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,117.12
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,170.75
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,91.62
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,153.25
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,95.25
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,140.62
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.31
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94543
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96246
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95242
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.75
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95917
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9697
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90918
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.62
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92712
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86969
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97171
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97235
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97339
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,43.62
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95886
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,62.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,56.25
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,92.62
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.62
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,119.88
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,166.5
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,87.0
