Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,143.12
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,85.75
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,132.12
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.19
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.56
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95431
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91788
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91479
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Max),A,13.62
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.5
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96768
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94794
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96353
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.06
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99106
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93466
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95492
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,19.38
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9744
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97702
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97302
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,39.75
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97137
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95709
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,98.75
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,61.38
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.12
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,70.25
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,140.25
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.38
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,138.25
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,219.62
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,82.5
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,138.88
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,82.38
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,139.62
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.44
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.38
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95563
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90826
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87799
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Max),A,13.5
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97043
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98883
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99484
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96643
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93481
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,17.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97702
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97284
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96268
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,69.62
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,51.62
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.12
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,57.12
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,108.38
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,130.25
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,208.5
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,103.38
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,158.12
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,102.38
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,138.62
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.38
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.75
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.06
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94003
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96481
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89148
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Max),A,46.75
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,29.25
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,54.62
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.62
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96185
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9653
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99707
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99188
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97867
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92587
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,17.75
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97913
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95587
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96915
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97455
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,37.25
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,57.25
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,92.5
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.75
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,120.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,163.62
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,92.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,197.38
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,109.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,139.75
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.75
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96066
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89789
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93603
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Max),A,15.25
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,8.88
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.38
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
