Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95666
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99005
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99664
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96176
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95993
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,17.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9697
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97891
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,37.88
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,60.75
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,58.25
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,92.12
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,132.25
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,196.25
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.62
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,101.38
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,143.75
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,119.5
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,157.5
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.5
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97064
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91962
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90301
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94623
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99188
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99838
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,38.12
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99268
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96539
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91174
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,23.12
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98135
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97861
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,48.25
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,55.5
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,78.25
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.38
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,154.25
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,188.88
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.88
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,121.12
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,157.5
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,125.38
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,166.62
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.63
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.81
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98505
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92294
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93759
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96545
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98618
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99704
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.75
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97931
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88666
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98239
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98389
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,38.12
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96619
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,43.88
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,57.12
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,86.38
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,145.75
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,190.88
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,120.5
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,204.5
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,114.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,166.25
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.38
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.31
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96591
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97964
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92673
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Max),A,28.12
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.25
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.25
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91287
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99341
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99628
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
