Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97775
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91247
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97287
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,71.62
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,38.25
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96783
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,42.62
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,62.75
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,124.5
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.75
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,101.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,154.88
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,150.5
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,243.88
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.38
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,129.38
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,184.12
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96338
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97769
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95218
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.62
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.25
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92892
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99222
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99573
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98108
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9299
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,25.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97324
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97806
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,22.62
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,52.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,31.62
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97308
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,32.12
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,23.12
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,59.25
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,97.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,116.62
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,188.25
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,139.25
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,203.25
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,124.25
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,164.75
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.12
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.37
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98956
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98331
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94766
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,49.12
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.75
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96161
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99423
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9071
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98682
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97806
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97345
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,15.38
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97604
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98154
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,26.75
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,54.25
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,102.25
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97296
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,36.38
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,64.75
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,99.5
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,141.5
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,225.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,146.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,207.62
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,106.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,165.88
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98355
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9852
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99435
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Max),A,36.38
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,59.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.62
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.966
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99622
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92557
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,25.88
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98645
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92923
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
