Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97217
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,25.25
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,34.5
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96725
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,58.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,42.5
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,74.5
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,145.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.88
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,146.12
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,190.88
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,177.38
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,280.38
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.12
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,116.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,175.38
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.63
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98645
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97314
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90628
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94736
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99466
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92059
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,47.5
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.63
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9527
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,24.38
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97235
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,27.12
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,43.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.966
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96744
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,39.75
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,73.25
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,147.5
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.88
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,127.88
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,184.38
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.62
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,176.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,257.25
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.25
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,104.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,149.38
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.13
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96374
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97733
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92236
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96588
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99802
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93063
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,64.25
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,43.38
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98532
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95163
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,46.25
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96832
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,25.12
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,49.62
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,30.75
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96429
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96341
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,34.5
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,69.88
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,155.88
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.88
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,128.38
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,166.88
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,159.5
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,250.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.62
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,89.88
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,146.5
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.44
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.87
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96054
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93661
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96298
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Max),A,21.88
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.12
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95001
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9794
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93213
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,55.25
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,27.12
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94403
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97418
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98447
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,26.62
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,35.12
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
