Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96048
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,36.12
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,18.12
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,63.5
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,94.38
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,131.12
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,197.75
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,111.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,202.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,101.62
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,194.25
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.13
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98135
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97095
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93777
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.63
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96048
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96509
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95718
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,21.88
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95294
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98199
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,82.5
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,34.38
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.5
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98135
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98053
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.12
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,102.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,47.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,64.38
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,100.88
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.88
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,146.88
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,227.75
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,111.25
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,176.25
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,113.5
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,214.88
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98389
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98025
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99496
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,47.12
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.88
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97165
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97382
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97836
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,24.75
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9642
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97864
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,42.25
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96909
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97531
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,25.25
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,39.12
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.25
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96512
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,43.5
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,62.62
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,95.12
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.25
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,132.12
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,193.88
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,136.88
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,206.38
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.62
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,146.5
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,215.75
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97623
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97369
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87411
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Max),A,37.38
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.88
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95044
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99438
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97501
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96033
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,28.12
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97461
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,26.38
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,66.88
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,39.25
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,123.38
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,34.62
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
