Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,67.75
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,106.38
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.12
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,163.38
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,245.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,138.62
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,213.25
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,132.38
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,189.5
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.94
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97629
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97195
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9003
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Max),A,24.75
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.12
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98355
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97281
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.979
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97818
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,27.12
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,65.62
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.12
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9678
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,45.12
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,63.62
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,88.12
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.75
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,145.5
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,223.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,148.38
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,210.62
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,152.62
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,206.75
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96359
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97455
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91073
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,45.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97848
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97125
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96655
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99597
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9679
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,45.62
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.25
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96793
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97711
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,47.5
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,32.88
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98172
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,34.38
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,21.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,65.62
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,116.25
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.62
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,157.38
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,235.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,146.5
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,232.75
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,128.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,233.88
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97272
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99011
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98727
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Max),A,44.75
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.75
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,57.75
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.62
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.31
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98148
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96329
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94583
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99594
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96631
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,45.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,30.75
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.75
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96655
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9826
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,27.38
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,45.38
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,33.38
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,40.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.03
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.88
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,63.38
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,104.62
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.38
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,164.62
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,242.75
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,137.88
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,220.38
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,132.5
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,236.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.12
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98853
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98791
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99503
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Min),A,7.62
