Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.75
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.62
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99426
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9552
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92895
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,62.38
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,33.88
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97781
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97028
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97971
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,26.88
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,50.25
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,33.75
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.25
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,45.5
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,21.25
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,65.62
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,129.38
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.12
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,173.38
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,280.88
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,162.62
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,242.5
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,128.88
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,211.25
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98956
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99365
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97919
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Max),A,49.75
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,32.12
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,72.12
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99597
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94208
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94427
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,60.12
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,38.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96777
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,38.25
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98053
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97903
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,26.38
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,53.5
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.38
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,112.62
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.75
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,30.5
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,77.12
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,143.25
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.75
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,201.88
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,293.62
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.88
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,150.12
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,223.12
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,106.88
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,215.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99411
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98785
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98022
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.88
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.25
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,52.88
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94266
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96063
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,46.62
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98389
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,55.62
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,90.12
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98093
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98221
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,29.38
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,57.12
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,38.62
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.25
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.88
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9855
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,51.62
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,23.5
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,70.75
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,134.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,196.38
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,312.12
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.25
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,145.25
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,236.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,132.25
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,219.75
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98718
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99173
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96091
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,43.75
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.62
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.88
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87662
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96802
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,55.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
