Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99652
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,68.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,102.88
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.81
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.81
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98117
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,31.5
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,74.12
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,50.88
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,135.5
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,40.38
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,23.75
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,74.5
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,137.12
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,210.25
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,296.38
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.12
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,121.12
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,244.88
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,124.38
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,205.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.63
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98999
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9888
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97607
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.88
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.56
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99435
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9097
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97705
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99414
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9783
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99167
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,27.88
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,58.12
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.25
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,114.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,46.75
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,61.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,140.88
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.25
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,167.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,279.88
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.88
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,133.12
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,216.62
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,129.75
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,220.5
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.87
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97958
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96744
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94455
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.62
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98972
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91748
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95196
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9697
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,46.12
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97549
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97574
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,27.5
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,49.12
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,35.62
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,35.62
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,62.5
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,131.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.38
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,169.62
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,264.75
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,127.12
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,199.88
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,116.75
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,220.62
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98599
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96939
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99933
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,38.38
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,47.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95789
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91113
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99258
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99628
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93481
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
