Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97903
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9733
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,29.88
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,54.75
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,40.62
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.25
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.75
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,41.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,21.88
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,71.38
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,126.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.62
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,180.25
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,266.62
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.25
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,107.62
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,199.5
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.12
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,164.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,245.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.12
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98572
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97208
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89444
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,50.75
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95642
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95639
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92697
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,52.5
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,29.75
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97684
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97421
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,28.75
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,49.75
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.5
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97943
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,40.12
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,23.12
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.8
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.5
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.59
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,64.25
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,104.88
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.75
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,152.38
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,249.75
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,134.5
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,233.75
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,139.25
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,233.75
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.06
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.19
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98621
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92767
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90295
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Max),A,45.62
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,60.5
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9501
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97549
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99622
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91968
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,39.75
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98004
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,26.38
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,63.25
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,41.75
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,120.88
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.12
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,138.75
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,43.25
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,23.5
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,60.75
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,105.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,165.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,264.38
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,116.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,234.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,158.25
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,237.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.81
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98337
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93811
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86542
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Max),A,40.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.5
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9892
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98462
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99533
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97531
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98178
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,27.88
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,58.25
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,41.12
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.38
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.12
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,131.38
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
