Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.979
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,34.25
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,61.38
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,97.38
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,174.25
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,264.12
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,120.5
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,253.62
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.88
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,138.75
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,219.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.62
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.94
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98141
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94186
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91302
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94965
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99051
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98611
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98453
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98428
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,28.75
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,70.75
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,41.25
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.38
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.12
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,112.5
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,58.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,62.88
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,136.38
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.88
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,176.12
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,275.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,145.25
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,236.88
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,118.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,216.88
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.25
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.06
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.38
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94623
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96011
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90506
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,7.5
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9292
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98444
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99014
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98154
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9791
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,29.5
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,70.5
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,44.75
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,138.88
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.88
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,59.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,32.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,57.38
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,104.12
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.88
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,151.25
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,248.25
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,147.5
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,238.88
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,121.5
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,200.38
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.69
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97012
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90018
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97644
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96155
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99606
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99286
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,41.88
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99561
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,43.25
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,32.75
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,68.62
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.88
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,130.25
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.12
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98056
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,54.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
