Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,59.25
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,110.38
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.12
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,172.62
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,252.88
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,165.12
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,254.12
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,140.5
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,274.62
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.31
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94488
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93567
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98862
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.25
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.19
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95279
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9902
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99326
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99191
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9754
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,32.25
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,78.25
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,54.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,127.38
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.25
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,134.12
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.88
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97391
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,46.25
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,57.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,115.5
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,161.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,232.38
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,131.75
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,264.38
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.88
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,166.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,268.12
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.62
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.32
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.81
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97922
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90777
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97281
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94504
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94144
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99728
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,43.88
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,27.25
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97922
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9397
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,48.25
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98718
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98221
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,57.5
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,41.75
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.25
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.5
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.25
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,133.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96606
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,40.25
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,53.75
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,90.5
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.62
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,152.25
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,213.38
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.38
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,125.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,228.88
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,130.88
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,235.62
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97678
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88528
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99689
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.25
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98141
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99048
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99698
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.81
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98499
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97971
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90726
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97971
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98633
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,27.38
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,65.12
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,34.75
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,131.5
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.75
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96313
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97162
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95712
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,45.88
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,57.5
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,93.62
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.12
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,150.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,247.12
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,132.62
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,192.88
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.62
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,123.38
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,196.62
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.31
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
