Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98367
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8978
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99802
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.62
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98444
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9859
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99622
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,44.88
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97037
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86639
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,38.62
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97635
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97812
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,29.12
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,57.75
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.25
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9761
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.974
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95947
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,38.12
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,59.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,110.5
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.62
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,161.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,219.25
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,109.62
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,191.88
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,114.5
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,182.38
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.31
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.94
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96194
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87118
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99817
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97409
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98947
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99527
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98654
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93518
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95947
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,26.75
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.25
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96204
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96631
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95798
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,32.5
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,57.38
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,88.62
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.62
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,134.75
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,199.75
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.62
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,104.38
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,186.38
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,127.62
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,171.38
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.62
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.62
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98114
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93271
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94434
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99728
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99747
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,51.38
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,85.5
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99683
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96307
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96005
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96692
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97424
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,27.38
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,78.88
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,35.75
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97232
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96008
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97357
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,37.75
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,21.75
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,58.25
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,129.62
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.88
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,147.38
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,233.38
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,107.88
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,209.12
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.12
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,104.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,158.38
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99033
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9201
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98611
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Max),A,47.5
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,58.38
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,50.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9917
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99857
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99689
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
