Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,77.62
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,109.88
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98395
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,40.88
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94623
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96667
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97281
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,29.12
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,56.25
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,35.62
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96411
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96741
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96942
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,29.88
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,58.62
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,118.12
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,135.75
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,242.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,137.38
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,244.25
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,114.25
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,215.75
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.62
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.88
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99112
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90207
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9295
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Max),A,49.5
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,60.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.12
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99216
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99655
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99829
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,41.38
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97858
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96066
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97543
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97845
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,47.62
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,31.88
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97052
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,44.88
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,55.62
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,102.75
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,137.88
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,233.75
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.25
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,112.25
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,195.88
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,147.12
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,214.25
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.19
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.19
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98828
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82242
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90338
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.5
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98514
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99844
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99765
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,48.12
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98148
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98343
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97665
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,29.38
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,54.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,36.75
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.12
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,33.25
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,20.75
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,55.5
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,94.25
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.38
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,162.75
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,242.38
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,141.75
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,213.38
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,134.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,189.12
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.56
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98984
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90567
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86981
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Max),A,35.88
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.5
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95474
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99796
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99771
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,52.88
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96136
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,24.38
