Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96945
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97064
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97934
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,27.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,83.38
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,37.12
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.75
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,54.12
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,50.12
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,102.5
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.75
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,158.25
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,234.5
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,122.75
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,203.5
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,124.88
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,201.38
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.25
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97736
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9808
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89624
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94098
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99277
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99896
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,88.25
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,46.62
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,99.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.38
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96072
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97736
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98556
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97156
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,44.12
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96475
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,44.75
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,44.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,88.12
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.12
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,126.62
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,191.88
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,126.12
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,222.25
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,124.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,191.5
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.31
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97421
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96493
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9216
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.12
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97501
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99112
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99899
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,58.12
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.75
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97098
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,42.5
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97366
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,39.25
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,43.75
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,84.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.25
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,128.5
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,202.38
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,128.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,203.88
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,113.75
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,190.75
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97201
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97781
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91983
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,45.5
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88858
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99298
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99863
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,81.88
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,40.38
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,94.75
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98004
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97559
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97784
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,45.75
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.75
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
