Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,39.12
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,19.88
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,46.75
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,107.25
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,106.62
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,163.62
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,114.38
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,213.38
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,130.38
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,209.75
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.56
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.5
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97961
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98495
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83059
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Max),A,40.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,46.25
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.12
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.75
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90445
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9863
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99866
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,56.38
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97354
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98056
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97247
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96078
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97186
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,38.25
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,18.88
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,47.12
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,110.75
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,103.62
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,156.5
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,114.88
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,169.38
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,136.62
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,217.25
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97537
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96832
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98093
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Max),A,24.75
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,10.25
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.06
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86752
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9863
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99942
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,89.5
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,58.12
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,103.75
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.12
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97787
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98209
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9454
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96515
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97244
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,45.75
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97516
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,50.12
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,28.5
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,54.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,164.75
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,73.62
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,136.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,122.75
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,177.62
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,150.88
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,252.75
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.75
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98706
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96759
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99057
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90661
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99857
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,31.88
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,84.38
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,52.38
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,98.88
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,54.88
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96826
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96063
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,52.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98096
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,49.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
