Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,44.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,147.62
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.75
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,107.5
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,168.12
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,124.38
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,191.38
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,157.75
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,262.88
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.75
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.5
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.87
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97214
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97656
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97342
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.75
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97293
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96216
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99942
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,65.25
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,43.25
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,88.88
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99582
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9812
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97479
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95023
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95193
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97095
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,49.38
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,43.12
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,98.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.38
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,116.75
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,183.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,116.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,190.88
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,121.12
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,200.75
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.32
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.37
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.37
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9873
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95248
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97812
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96274
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97891
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9982
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,60.5
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,35.75
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97244
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,35.88
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.965
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95679
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97394
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,37.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.38
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96228
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,32.88
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,17.38
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,43.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,79.38
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,105.75
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,167.25
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,98.38
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,162.38
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,117.5
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,189.5
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.87
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.63
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.5
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98236
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97626
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9888
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97794
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99771
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99509
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,27.62
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98764
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97833
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,39.12
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9718
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96396
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,55.88
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.75
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97647
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93951
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,47.75
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,45.12
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,87.5
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.12
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,101.88
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,170.88
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,125.62
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,200.62
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,95.5
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,164.88
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.32
