Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.06
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98523
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98917
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97998
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Max),A,50.12
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,60.5
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.38
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98743
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99542
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,39.38
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97784
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97214
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97446
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95737
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98068
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,46.12
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.38
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90454
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,51.62
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,43.75
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,98.25
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,101.12
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,187.38
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,120.38
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,209.75
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,87.5
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,173.12
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.81
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98337
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97815
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99145
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9903
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97455
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97787
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,60.88
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,80.5
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9682
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96002
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93274
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93881
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98053
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,48.75
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98877
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95776
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,44.38
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,41.75
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,94.12
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.25
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,106.25
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,189.12
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,89.12
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,161.62
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,76.62
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,215.25
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99277
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99255
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98575
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,56.5
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.12
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.81
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99603
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99182
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98892
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97739
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9722
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94208
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9537
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97992
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,59.75
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95181
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,47.12
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,42.75
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,96.25
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.75
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,135.75
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,203.5
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,102.75
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,202.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,99.25
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,175.38
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98471
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99078
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99222
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,46.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.87
