Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98236
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99515
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97549
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94287
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,44.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97186
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96106
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98105
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,55.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9787
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93127
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,44.5
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,43.25
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,97.62
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.62
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,102.5
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,196.38
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,117.62
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,188.88
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,84.88
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,205.5
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98984
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9895
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98523
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,49.38
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.88
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,52.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.19
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95712
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97995
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,27.12
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94971
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94565
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,26.25
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,70.12
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,44.38
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.25
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98123
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96661
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,43.25
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,41.75
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,94.88
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,128.38
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,214.38
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.25
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,119.75
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,192.5
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,96.38
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,188.5
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.06
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99033
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9935
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97653
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Max),A,46.12
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,57.25
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.12
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9314
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99362
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82007
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,50.25
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.62
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97675
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,47.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.56
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.25
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97107
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98148
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,26.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,67.5
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,43.62
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94473
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,51.75
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,43.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,162.12
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.38
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,118.62
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,201.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,144.5
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,258.5
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.75
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,85.62
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,192.5
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.25
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99078
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99518
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93939
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Max),A,43.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,50.75
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91321
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99118
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91269
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
