Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,51.5
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98361
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,57.5
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.75
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91989
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,55.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,52.75
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,142.25
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.12
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,112.62
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,194.88
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,164.25
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,256.38
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.38
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,79.25
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,188.38
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.38
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97998
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99368
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95859
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,24.88
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,50.5
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.75
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91336
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98297
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98331
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94873
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,65.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.62
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.38
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91919
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,57.25
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,49.5
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,136.75
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.88
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,96.75
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,207.38
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,157.12
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,247.25
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,81.25
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,158.5
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98444
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98871
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87683
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,42.62
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.25
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.88
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93439
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98907
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96573
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,48.75
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,27.12
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,49.25
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91312
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,82.62
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,47.75
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.62
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89279
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,59.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,43.75
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,127.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,82.25
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,195.38
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,136.62
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,243.12
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,66.25
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,144.62
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.44
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.31
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9563
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96551
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89676
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93274
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99655
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94354
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.75
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,26.25
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92853
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
