Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,22.12
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,70.75
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,38.62
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93109
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9024
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,44.5
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,42.12
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,85.62
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.75
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,81.12
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,150.75
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,106.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,170.75
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,75.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,150.25
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.5
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.63
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97867
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98102
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96414
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Max),A,39.5
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,53.88
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.88
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.56
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92898
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99417
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9668
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,40.38
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98657
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.19
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94052
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97162
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,77.88
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,42.38
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.31
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96497
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93066
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,68.25
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,42.25
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,81.12
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,97.5
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,168.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,94.25
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,182.5
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,95.62
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,157.88
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90607
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94659
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98788
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91287
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9946
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98758
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97061
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90286
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97235
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96716
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96478
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,63.38
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,30.75
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.5
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93686
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,64.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,44.62
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,111.12
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.25
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,101.75
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,194.12
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,109.75
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,195.62
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,67.88
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,160.75
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.13
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9621
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8876
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98904
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89807
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99518
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98593
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94284
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95544
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,27.75
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,60.12
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.75
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97891
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96545
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,35.88
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,17.38
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
