Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,51.5
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,80.75
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,112.5
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,162.25
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,108.25
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,177.5
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,95.25
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,158.75
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.06
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95282
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9617
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93249
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Max),A,56.12
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,65.75
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9169
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97931
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,24.75
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99454
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96371
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,42.5
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96243
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96939
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97809
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,27.5
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,54.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,35.25
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95364
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97375
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,38.5
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,21.38
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,53.12
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,104.88
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.75
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,120.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,188.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,96.62
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,206.25
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,77.88
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,141.5
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,20.31
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.37
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8829
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92444
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95618
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.56
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90756
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97385
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87338
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91516
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,36.62
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95328
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96963
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96936
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,26.25
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,30.25
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91489
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96252
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,60.25
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,53.5
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,100.5
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,109.25
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,176.12
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,87.5
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,152.62
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,70.38
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,127.75
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.13
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.62
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93567
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81662
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88772
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.88
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.31
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95233
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97024
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88836
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93725
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95892
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96732
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97433
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,27.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,49.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.88
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97714
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89947
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94684
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,43.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,51.25
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,117.62
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.38
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,115.75
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,187.5
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,71.75
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,152.5
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,64.75
