Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,147.88
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.38
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93802
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96188
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77816
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Max),A,58.25
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,34.25
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,65.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.25
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.88
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.12
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99115
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94766
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,67.12
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97589
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.31
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.13
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97119
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97751
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96973
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,26.88
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,74.88
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.38
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9303
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,39.12
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,25.62
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,53.12
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,171.12
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.62
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,137.5
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,259.12
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,104.88
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,207.38
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.12
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,70.38
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,155.25
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,23.94
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.25
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91119
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88681
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9371
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.5
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99191
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97937
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95218
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,68.12
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9968
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97632
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96545
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,29.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,87.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,49.5
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.38
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94656
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,35.25
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,70.25
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,154.25
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.25
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,160.88
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,244.12
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,92.25
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,191.25
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,70.88
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,135.75
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.87
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.63
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97479
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82123
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94214
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.12
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.56
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98874
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96591
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9957
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,22.62
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,42.88
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9975
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96384
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,38.88
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97922
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96136
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,32.88
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,85.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,55.75
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.75
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.88
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97748
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94034
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,44.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,87.25
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,160.25
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,180.62
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,263.12
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.75
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,82.88
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,155.12
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,85.62
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,144.62
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.94
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.81
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98621
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95898
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88824
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Max),A,35.88
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.25
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.5
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
