Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98184
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99069
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7814
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99808
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91254
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,42.25
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.75
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97372
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97858
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96158
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,29.38
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,61.75
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,45.88
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96158
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,74.88
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,74.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,170.88
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,182.75
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,255.75
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.62
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,108.88
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,200.75
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,66.75
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,148.62
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.13
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.75
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95181
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94482
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93799
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Max),A,39.12
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,21.88
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,48.88
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9917
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99365
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95984
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.5
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99817
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97092
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91012
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,41.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97464
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96143
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,46.75
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.25
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95245
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,62.75
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,41.38
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,61.62
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,121.5
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.62
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,157.5
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,240.38
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.12
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,99.38
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,181.12
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,86.62
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,145.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.37
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94128
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96463
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97961
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,43.62
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.75
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96802
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96927
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96747
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.12
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99716
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95636
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83447
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95712
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98138
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9469
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,30.62
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,51.5
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92432
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,65.62
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,55.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,129.88
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.38
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,132.38
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,221.38
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,93.38
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,199.25
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,75.88
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,133.5
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.81
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96469
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88983
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98447
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96054
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99066
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99301
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
