Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99573
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93481
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96384
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,21.88
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95795
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96652
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,28.75
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,45.62
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86291
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,54.88
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,54.88
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,93.38
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.88
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,136.12
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,190.25
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,97.38
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,162.88
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,107.25
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,167.12
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.81
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.25
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95096
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88016
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98572
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Max),A,25.88
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94989
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99606
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99298
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99673
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98145
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96057
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,29.12
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,54.38
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,37.38
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.25
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.75
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97635
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88165
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,43.62
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,57.38
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,116.38
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,119.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,183.12
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,107.88
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,240.38
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.38
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,127.88
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,193.12
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.44
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.5
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91925
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90182
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99188
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Max),A,24.88
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.12
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97256
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99719
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99112
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,54.88
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94156
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,37.62
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94577
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98053
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97742
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,30.62
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,56.38
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,40.38
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92148
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,56.75
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,34.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,58.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,124.5
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,109.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,181.25
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,107.12
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,242.12
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,120.5
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,193.75
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.56
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90207
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95651
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98544
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97818
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99051
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99133
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.38
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98965
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90243
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84152
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.87
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
