Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96802
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96814
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97949
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,29.12
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,62.5
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,45.25
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.62
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91684
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,100.62
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,52.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.38
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,54.62
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,162.12
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.88
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,114.88
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,263.75
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,87.12
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,138.5
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,105.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,164.38
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92139
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88254
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95743
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Max),A,24.88
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.38
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.978
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99667
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99777
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,46.12
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.88
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95688
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7644
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96063
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9776
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97717
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,22.88
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,47.62
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,31.62
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9444
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96826
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,83.12
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,37.25
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,46.38
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,93.75
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,96.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,204.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.75
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,96.5
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,159.5
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,110.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,161.5
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.38
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97546
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88009
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92749
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Max),A,23.12
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95026
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96402
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99814
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,48.38
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.94
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98001
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75073
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96863
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98096
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,51.88
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96579
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94687
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96988
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,33.25
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,16.75
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,44.25
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,93.62
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,89.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,151.5
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,90.5
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,159.62
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,110.88
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,180.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.37
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94022
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85715
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98459
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Max),A,17.62
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.38
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88986
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88595
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99734
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99454
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91571
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93594
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,51.5
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95685
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97836
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,55.12
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.25
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9812
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
