Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,33.5
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,18.75
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,43.38
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,95.12
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.62
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,88.25
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,164.5
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,75.62
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,145.75
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,106.25
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,184.75
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.5
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91019
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84134
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91232
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91202
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95782
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99683
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.37
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99307
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91675
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65563
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,59.12
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.94
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97739
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,44.12
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96649
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95953
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96341
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,15.12
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,43.12
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,71.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.88
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,100.25
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,165.38
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,74.62
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,148.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,86.88
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,163.62
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.88
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99295
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81472
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9534
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Max),A,45.88
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,33.12
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,49.88
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.75
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98212
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99295
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99646
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,38.5
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.44
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98853
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79995
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76974
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,38.12
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95383
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96823
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,64.88
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,42.88
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,129.12
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,106.5
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,209.5
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,67.5
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,145.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,105.5
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,191.12
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.94
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93341
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9126
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83771
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.38
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92502
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87063
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99689
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.5
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.31
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88498
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76727
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96503
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9733
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,50.62
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94986
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95395
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96069
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,30.12
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,18.12
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,44.88
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,83.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.38
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,80.12
