Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,127.12
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,53.5
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,102.75
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,92.75
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,156.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.81
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.75
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.44
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90887
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94592
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81714
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.75
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.81
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97394
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88086
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99811
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.31
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.37
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88281
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72445
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,34.5
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97418
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97736
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9751
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,41.62
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96622
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9223
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96112
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,32.62
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,21.5
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,42.5
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,76.25
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.62
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,85.62
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,139.88
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,52.38
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,105.88
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,94.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,130.25
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.56
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94018
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98352
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90988
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,10.12
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94928
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98251
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99869
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98965
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84451
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61386
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,17.75
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98132
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98163
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,42.62
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.62
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9508
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94452
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96411
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,13.75
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,40.25
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,67.88
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.88
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,77.5
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,125.38
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,83.62
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,121.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,97.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,149.75
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.19
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.31
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92895
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98288
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99454
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87961
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96222
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9985
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.5
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.5
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98535
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79928
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65997
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97226
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96387
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9769
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90167
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94427
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,33.88
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,40.5
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,64.38
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,74.38
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,116.5
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,61.75
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,112.38
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,98.5
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,138.12
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.5
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91745
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98322
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72924
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Max),A,64.88
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
