Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,72.25
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.81
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.06
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85418
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74157
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99866
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.75
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.69
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.63
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81152
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68695
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,17.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95361
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97134
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96014
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,46.88
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9664
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89874
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93542
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,31.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,18.5
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,38.75
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,71.25
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.12
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,67.5
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,97.25
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,60.25
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,132.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,85.62
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,128.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.19
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.38
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93973
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99008
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82751
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Max),A,65.88
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,32.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,72.88
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.38
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.12
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86007
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98419
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99887
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,31.5
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.81
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.56
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82263
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,14.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94516
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96915
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95599
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,41.12
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90787
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96152
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,48.38
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,39.88
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,65.62
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.62
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,77.88
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,116.75
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,72.38
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,135.38
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,91.25
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,131.88
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.25
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.44
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.63
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89438
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98614
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.69348
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.88
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,46.62
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.75
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85574
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94403
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99884
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,47.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.25
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.43
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83438
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74139
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,13.38
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94986
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95358
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95157
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97855
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88666
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,44.25
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,38.62
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,91.25
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.62
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,67.12
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,95.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,56.88
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,106.62
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,98.25
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,148.12
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.81
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.88
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93423
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9874
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9971
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Max),A,39.62
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,52.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.62
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.75
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82092
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88824
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99878
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,41.62
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
