Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.31
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.87
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77948
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71963
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94821
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93048
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95019
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,27.12
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.31
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97943
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88843
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,35.75
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,27.62
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.73
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.25
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,38.12
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,74.12
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.88
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,62.88
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,103.12
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,51.88
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,106.38
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,98.25
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,144.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.12
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88995
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90964
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99713
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Max),A,26.75
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.25
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.81
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85385
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99432
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99899
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,47.12
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,30.62
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.62
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.63
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91305
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69158
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.06
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95795
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96741
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93729
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97424
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93338
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95608
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,32.25
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,21.5
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,37.75
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,77.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.38
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,67.75
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,99.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,59.5
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,96.75
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,89.62
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,134.38
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.56
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.19
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90225
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96555
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85348
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86157
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98822
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99881
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,24.75
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,46.88
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,30.25
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.94
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93863
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60995
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,20.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95572
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96783
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94922
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92038
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94751
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,44.5
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,33.25
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,61.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.62
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,70.25
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,108.38
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,65.5
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,104.88
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,80.62
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,118.25
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.19
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.75
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94171
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98059
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83056
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Max),A,21.75
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85745
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98532
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99893
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,26.38
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,52.12
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.69
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98911
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95273
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76095
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
