Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.88
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89065
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94113
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94162
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9682
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95547
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,9.38
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,33.88
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,67.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.12
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,61.5
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,91.5
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,77.12
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,119.62
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,82.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,117.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.38
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.56
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94385
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98322
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99582
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Max),A,16.88
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.56
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81375
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97974
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9986
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,37.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.44
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94888
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75253
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.12
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91684
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94006
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93918
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98697
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96161
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,32.62
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,16.38
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,31.62
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,55.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,74.12
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,103.38
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,74.12
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,109.75
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,88.25
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,123.12
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.25
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.62
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93732
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97168
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91586
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.88
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88208
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97726
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99854
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,22.75
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96124
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72045
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,18.88
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95007
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97253
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93906
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,23.25
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97223
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,41.12
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,15.12
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,29.75
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,45.25
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.12
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,73.62
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,106.12
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,81.12
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,113.38
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,82.25
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,111.62
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.69
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90228
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92056
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86853
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,11.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.25
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.75
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81369
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97598
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99637
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,32.62
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.19
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99438
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9621
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68774
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,17.88
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95236
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97302
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96408
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
