Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95062
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,13.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,31.25
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,52.25
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,63.75
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,89.5
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,80.12
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,114.75
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,63.38
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,108.88
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.37
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90533
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91955
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99847
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.12
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84662
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9743
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99234
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,18.38
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.94
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96692
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63809
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,17.75
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95807
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94653
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93454
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,11.5
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,17.38
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99316
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98196
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94504
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,35.38
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,24.25
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,30.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,44.62
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.88
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,77.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,105.62
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,66.88
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,106.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,65.25
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,90.25
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.62
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93918
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97058
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99802
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Min),A,8.75
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Max),A,25.12
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.25
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89694
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85312
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99371
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.19
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95697
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76394
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94681
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92935
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92865
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.88
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93082
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,30.75
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,21.5
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,31.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,60.25
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.88
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,62.25
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,100.62
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,67.88
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,99.62
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,65.25
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,111.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.69
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91638
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98624
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99921
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,24.88
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.88
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.5
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.44
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85599
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65612
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99756
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,39.12
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.13
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86651
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71481
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,18.38
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.63
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.81
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92724
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91846
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95215
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,37.88
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96289
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97607
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85721
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,10.88
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
