Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,33.12
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,76.38
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.62
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,57.25
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,83.62
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,64.88
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,102.88
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,74.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,135.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94458
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97717
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99939
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.88
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.62
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.88
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.25
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.88
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82058
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5938
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99695
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,31.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.13
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.63
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72314
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73205
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94623
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95789
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93725
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,11.38
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,20.38
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.69
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98114
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83062
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,28.75
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,16.88
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,33.12
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,53.75
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,58.75
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,99.38
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,65.88
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,94.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,84.25
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,129.62
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90362
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99249
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99902
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Min),A,23.25
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,30.75
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,8.38
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,52.38
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.38
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.87
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-51.12
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88077
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71969
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99579
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.75
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.69
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99078
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76584
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64996
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95138
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93301
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95538
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,22.5
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97082
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89499
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,20.5
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,11.62
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,35.5
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,70.5
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.38
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,58.62
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,77.62
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,73.25
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,101.12
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,82.12
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,115.12
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90686
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98627
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99878
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Min),A,22.25
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Max),A,35.12
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,10.62
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,46.25
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.25
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.81
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88623
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86877
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99609
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,23.12
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.06
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.19
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85534
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66253
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,18.75
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.87
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94205
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95987
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94217
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,25.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98257
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92276
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,33.75
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,17.88
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,32.25
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,48.5
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,62.62
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,94.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,72.25
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,106.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,77.75
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,108.88
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93265
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99234
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99878
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,26.5
