Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,43.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.69
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.75
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85858
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77633
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9928
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,21.62
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.81
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99234
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8486
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77356
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,14.62
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94846
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95254
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,29.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88501
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,34.62
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,30.25
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,51.25
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.75
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,67.75
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,102.88
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,88.5
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,120.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,76.5
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,104.38
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87283
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99384
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99918
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Min),A,25.5
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,30.38
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.88
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,47.75
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.62
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.87
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.19
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83386
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.48125
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99512
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,5.12
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,21.88
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.82
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.81
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86444
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69046
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,16.12
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.38
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94653
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98163
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94641
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93445
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,33.38
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,20.38
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,33.12
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,53.62
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.75
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,66.25
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,102.5
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,88.5
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,131.5
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,78.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,108.88
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92749
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99326
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99869
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,25.88
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,8.5
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.62
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.62
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-61.81
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87369
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.4244
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95679
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,2.62
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,15.5
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.88
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.69
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76907
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63153
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,16.12
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.88
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.56
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.94
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94092
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93875
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.62
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96426
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9451
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,10.12
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,38.62
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,57.75
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.88
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,59.62
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,89.38
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,90.62
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,125.38
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,65.5
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,118.25
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92627
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99097
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99814
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Min),A,23.25
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,8.88
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,46.5
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.56
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-67.31
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8038
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.37197
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93347
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,2.62
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,18.12
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,5.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
