Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.31
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.56
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80224
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55114
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.25
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96136
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98386
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93899
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97348
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95148
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,12.88
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,31.5
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,53.88
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.62
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,61.75
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,94.75
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,83.62
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,111.62
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,64.75
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,96.62
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9118
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99075
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99829
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Max),A,32.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,25.25
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.25
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,40.62
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.25
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84485
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58669
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91601
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,2.62
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,16.25
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.12
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.87
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.06
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99426
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80362
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57641
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,19.12
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93634
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97467
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94559
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,64.25
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93774
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,25.75
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,39.5
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,70.38
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.25
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,57.25
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,79.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,81.25
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,135.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,75.5
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,110.12
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.31
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95142
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99075
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99802
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Max),A,27.25
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.88
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.12
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87793
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68634
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91522
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,13.12
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.19
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.12
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77386
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68792
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,21.25
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.37
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.06
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93869
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92306
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92679
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97458
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,55.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,36.25
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,94.62
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.88
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,66.38
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,93.62
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,72.75
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,100.12
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,87.25
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,152.12
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.19
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91608
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98367
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99896
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,13.12
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.25
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.81
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.44
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88232
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67568
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87109
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,12.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.38
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.81
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.5
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99371
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6939
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
