Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95184
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93951
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93674
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96414
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,57.88
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,42.5
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,50.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,100.5
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.25
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,63.88
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,86.12
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,64.5
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,89.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,106.88
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,156.12
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.25
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92724
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98935
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99893
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Min),A,20.75
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,26.38
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.62
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,43.38
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.38
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.88
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.88
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.12
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.81
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.69
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82547
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63702
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86062
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,2.88
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.81
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88803
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76321
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,14.25
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93951
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92572
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94476
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97559
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,45.12
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,31.88
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,44.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,89.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.88
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,59.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,98.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,69.88
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,98.25
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,96.75
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,138.5
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.44
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.5
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93664
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99197
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99927
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,30.38
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.38
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.62
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.38
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,29.12
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,43.25
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.38
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-55.44
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86807
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.52355
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92764
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,18.5
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,4.88
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.94
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8453
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55386
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,14.5
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.13
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95981
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94403
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94846
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9559
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,44.12
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,34.62
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,51.88
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,86.75
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.12
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,61.12
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,83.38
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,68.75
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,97.25
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,101.62
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,138.88
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.06
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91788
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99109
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99854
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,24.12
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,11.38
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.5
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.88
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.5
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82669
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56188
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98386
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,5.62
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.5
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.31
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92581
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.583
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,17.38
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.25
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94958
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94147
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95142
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
