Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,38.38
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,31.5
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,41.88
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,77.75
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,65.62
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,121.12
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,71.75
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,100.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,103.75
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,137.62
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.06
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95212
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99133
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99869
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.62
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.94
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.5
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83593
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.43957
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98489
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,3.75
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,17.12
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.12
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.06
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94443
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64639
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.81
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.5
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95111
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95673
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,23.5
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,41.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,42.12
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,73.88
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.88
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,63.38
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,102.38
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,76.75
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,109.88
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,105.75
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,140.12
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9079
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99182
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99863
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Min),A,22.75
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Max),A,35.5
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,28.12
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,29.25
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,45.12
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.75
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.25
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.06
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-68.18
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89148
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.37404
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99551
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,5.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,20.88
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.07
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99289
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92065
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71768
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96545
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96967
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95645
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97433
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,46.75
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,45.12
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,81.75
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,78.25
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,111.38
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,78.12
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,106.62
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,114.12
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,154.5
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.19
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93054
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99234
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99857
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Min),A,20.12
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,26.25
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.12
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.75
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,42.38
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-68.18
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86075
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.43313
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99554
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,26.62
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.37
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89419
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74237
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.56
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96185
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97015
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96466
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,25.5
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97934
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,44.5
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,38.75
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
