Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,57.38
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,81.5
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.38
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,80.62
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,102.38
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,79.38
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,102.12
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,125.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,148.25
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.06
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94928
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99316
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99924
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Max),A,38.12
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,24.75
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,55.25
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.62
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.37
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-63.19
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83191
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55257
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99463
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,23.75
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.62
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98758
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89071
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57433
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96292
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96182
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97012
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,15.12
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98505
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,38.88
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,44.62
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,86.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.12
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,77.5
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,114.5
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,69.25
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,109.12
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,117.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,148.25
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93082
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98102
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99945
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Max),A,28.5
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,8.38
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.75
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.87
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.56
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84271
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75979
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99149
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,23.12
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,10.25
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.75
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.06
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91843
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64636
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95297
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95145
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96536
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,25.38
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,39.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,53.5
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,84.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.12
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,76.88
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,108.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,64.25
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,96.88
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,119.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,147.88
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.44
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95642
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98013
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9993
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Max),A,26.25
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.38
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.69
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89364
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77096
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99466
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.69
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89575
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68389
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,18.25
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.37
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.25
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94754
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96872
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9603
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,39.75
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,30.5
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,50.88
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,90.25
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.62
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,79.62
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,124.38
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,72.12
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,98.38
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,114.62
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,158.12
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.69
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93405
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98813
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99893
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
