Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Max),A,28.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,22.38
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.75
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.62
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.19
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.81
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90436
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62539
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98795
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,20.12
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,8.25
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.25
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99173
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86096
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73623
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96023
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98056
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95441
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,15.88
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,40.5
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,43.12
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,69.12
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.12
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,80.88
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,107.38
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,79.62
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,109.62
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,110.12
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,138.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.75
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93811
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98605
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99869
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Max),A,27.5
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.37
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86398
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.46459
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9378
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,4.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,13.88
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,5.75
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.13
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89554
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69418
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,18.12
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96744
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97861
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95221
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,41.25
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,18.62
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97928
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,53.75
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,42.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,44.25
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,67.38
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,85.25
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,116.62
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,81.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,116.5
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,116.88
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,147.38
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.81
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94824
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99341
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99899
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Max),A,30.12
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.88
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,44.88
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.88
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.5
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89801
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60067
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89563
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,3.88
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,18.12
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,6.25
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.75
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91867
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66513
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,20.75
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96301
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97339
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95236
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96338
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96228
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,62.88
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,52.25
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,48.75
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,85.5
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,74.12
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,97.25
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,77.25
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,117.38
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,119.25
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,149.25
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.5
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92535
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98401
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99881
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Max),A,27.62
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,21.5
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.75
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.82
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.37
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79718
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56799
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91482
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,3.5
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,15.62
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
