Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90564
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93838
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,18.88
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97342
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95651
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,21.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90765
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,68.62
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,55.5
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,67.38
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,109.12
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.25
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,74.88
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,108.62
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,63.62
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,93.75
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,127.38
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,175.88
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94861
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97153
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9986
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Max),A,24.25
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.44
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.12
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85702
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59539
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99576
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,31.25
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.62
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93048
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87982
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,20.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94781
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94067
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94678
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,21.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97772
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91348
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,43.38
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,36.75
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,56.12
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,101.5
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.12
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,75.62
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,92.25
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,53.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,76.88
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,111.88
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,160.62
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92663
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97656
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99918
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Max),A,35.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,28.75
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.5
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,42.88
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.38
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-61.5
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.918
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.4959
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9939
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,26.88
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.37
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93555
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81598
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,17.5
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95013
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9357
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94073
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,19.75
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93179
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,47.88
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,36.5
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,66.62
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,92.12
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.38
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,81.75
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,113.75
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,54.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,87.12
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,115.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,153.12
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94931
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93466
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99908
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Min),A,16.88
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Max),A,29.88
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.75
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,30.62
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.88
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87839
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89581
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99374
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,5.62
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,21.62
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.75
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94763
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80246
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,17.12
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
