Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94638
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92486
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94339
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,24.88
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97296
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91931
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,50.88
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,42.5
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,62.88
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,92.75
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.25
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,72.12
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,98.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,52.5
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,86.25
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,122.62
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,142.25
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9425
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92062
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99811
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Min),A,16.5
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,21.38
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.38
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.5
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.19
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-61.81
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85507
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61642
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99487
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.75
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90961
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74362
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,21.62
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.75
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93729
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89374
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95248
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,14.25
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,22.62
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89596
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,44.25
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,33.88
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,64.38
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,92.75
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.12
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,73.75
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,99.88
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,46.88
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,63.75
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,111.88
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,134.38
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.94
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92038
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96478
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.66107
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Min),A,9.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Max),A,23.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.06
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.32
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85403
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62011
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99524
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,19.75
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.75
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.62
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98911
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91373
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75631
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,22.38
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.25
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89749
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94958
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94818
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,22.88
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97064
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91971
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,38.5
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,32.88
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,44.75
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,82.5
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.62
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,69.25
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,100.25
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,54.12
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,77.5
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,85.25
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,131.12
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-48.69
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94659
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9667
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78897
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Max),A,21.38
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,12.62
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.12
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.5
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86062
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64828
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99539
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,7.62
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,25.75
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,13.25
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98889
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9407
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9487
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,6.38
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,21.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.19
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94705
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94534
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94205
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,14.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,26.5
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
