Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98025
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9498
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,42.12
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,33.5
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.88
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.42
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,48.12
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,70.38
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.38
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,70.25
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,122.25
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,54.12
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,76.25
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,97.12
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,122.75
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.5
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94968
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95605
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73919
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Min),A,8.38
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Max),A,19.5
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.88
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.69
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.56
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.866
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62023
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89947
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,4.38
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,15.12
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,7.12
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93524
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91595
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,19.88
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.75
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94269
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91833
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93649
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,21.5
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9613
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93948
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,40.38
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,32.12
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.7
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.86
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.25
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,44.75
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,63.12
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.25
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,70.12
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,98.62
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,54.25
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,81.88
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,75.5
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,110.38
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931774,Warren Fields Ryton,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
